Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
451900,Barbican Estate,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
451900,Barbican Estate,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
451900,Barbican Estate,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
451900,Barbican Estate,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
451900,Barbican Estate,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
451900,Barbican Estate,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451900,Barbican Estate,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
451900,Barbican Estate,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
451900,Barbican Estate,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
451900,Barbican Estate,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
