Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
451900,Barbican Estate,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
451900,Barbican Estate,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
451900,Barbican Estate,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
451900,Barbican Estate,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
451900,Barbican Estate,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
451900,Barbican Estate,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.27
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
451900,Barbican Estate,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.48
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
451900,Barbican Estate,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.8
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
451900,Barbican Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.56
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,86.6
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.9
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.18
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
451900,Barbican Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.9
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
451900,Barbican Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.66
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
