Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
451900,Barbican Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.56
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
451900,Barbican Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.37
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.5
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
451900,Barbican Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
451900,Barbican Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.89
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.8
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
451900,Barbican Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.08
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.74
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,77.9
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.4
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
451900,Barbican Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.15
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
451900,Barbican Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.78
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
451900,Barbican Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.79
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.92
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
451900,Barbican Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.97
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.3
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
451900,Barbican Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.86
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
451900,Barbican Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.23
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.44
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.66
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.2
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
451900,Barbican Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
