Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.47
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.1
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.4
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
451900,Barbican Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.65
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.95
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.0
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.7
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.98
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.8
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
451900,Barbican Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.63
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.57
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.0
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.3
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.98
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
451900,Barbican Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.89
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
451900,Barbican Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.2
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.81
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
451900,Barbican Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.58
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.81
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
451900,Barbican Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.55
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
451900,Barbican Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.93
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.89
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
451900,Barbican Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.55
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
451900,Barbican Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.62
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.13
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.3
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.82
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
451900,Barbican Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.68
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.57
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.3
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.9
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.5
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.1
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
451900,Barbican Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.62
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.4
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
