Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
451900,Barbican Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.99
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.8
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
451900,Barbican Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.81
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
451900,Barbican Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.93
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
451900,Barbican Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
451900,Barbican Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.92
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
451900,Barbican Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.32
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
451900,Barbican Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.19
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.15
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.7
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
451900,Barbican Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.53
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.98
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.8
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.2
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
451900,Barbican Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.53
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
451900,Barbican Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
451900,Barbican Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
