Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.39
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
451900,Barbican Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.99
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,76.1
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
451900,Barbican Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
451900,Barbican Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
451900,Barbican Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.82
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.35
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
451900,Barbican Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
451900,Barbican Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
