Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
451900,Barbican Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.94
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
451900,Barbican Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
451900,Barbican Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
451900,Barbican Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
451900,Barbican Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
451900,Barbican Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
451900,Barbican Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
451900,Barbican Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
451900,Barbican Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
451900,Barbican Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.81
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,80.4
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.0
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
451900,Barbican Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.0
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.3
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
