Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
451900,Barbican Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
451900,Barbican Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.2
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451900,Barbican Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.17
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
451900,Barbican Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.34
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
451900,Barbican Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.44
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
451900,Barbican Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.61
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
451900,Barbican Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.41
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
451900,Barbican Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451900,Barbican Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.81
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
451900,Barbican Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
