Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.56
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,26.3
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
451900,Barbican Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.65
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,26.2
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
451900,Barbican Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,26.1
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
451900,Barbican Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,26.0
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
451900,Barbican Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
451900,Barbican Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
451900,Barbican Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,25.8
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
451900,Barbican Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,25.7
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
451900,Barbican Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,25.7
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
451900,Barbican Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,25.6
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
451900,Barbican Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,25.6
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
451900,Barbican Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
