Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,25.6
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
451900,Barbican Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,25.6
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
451900,Barbican Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.67
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,25.6
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
451900,Barbican Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,25.6
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
451900,Barbican Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,25.6
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,25.7
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,25.8
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
451900,Barbican Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,25.8
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,26.0
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
451900,Barbican Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,26.1
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
451900,Barbican Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,26.1
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
