Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
451900,Barbican Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,26.3
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
451900,Barbican Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,26.3
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
451900,Barbican Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
451900,Barbican Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
451900,Barbican Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
451900,Barbican Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
