Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
451900,Barbican Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
451900,Barbican Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
451900,Barbican Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
451900,Barbican Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
451900,Barbican Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
451900,Barbican Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
