Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451900,Barbican Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
451900,Barbican Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
451900,Barbican Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
451900,Barbican Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
451900,Barbican Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
451900,Barbican Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
451900,Barbican Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
451900,Barbican Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
451900,Barbican Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
