Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
451900,Barbican Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
451900,Barbican Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
451900,Barbican Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
451900,Barbican Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
451900,Barbican Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.82
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
451900,Barbican Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
451900,Barbican Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.7
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
451900,Barbican Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
451900,Barbican Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
451900,Barbican Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
451900,Barbican Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
451900,Barbican Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
