Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451900,Barbican Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
451900,Barbican Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
451900,Barbican Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
451900,Barbican Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
451900,Barbican Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
451900,Barbican Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.04
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.2
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.7
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
451900,Barbican Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.91
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,106.2
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.3
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
451900,Barbican Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.6
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,97.5
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.0
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.8
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
451900,Barbican Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.61
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,82.7
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.9
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
451900,Barbican Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
451900,Barbican Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.47
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,30.3
