Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
451900,Barbican Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.61
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
451900,Barbican Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.86
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
451900,Barbican Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
451900,Barbican Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451900,Barbican Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451900,Barbican Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.13
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
451900,Barbican Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.77
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
451900,Barbican Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.85
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
451900,Barbican Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.62
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.6
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
451900,Barbican Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.07
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
451900,Barbican Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.16
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.05
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.99
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.5
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.79
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
451900,Barbican Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
