Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.88
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.0
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
451900,Barbican Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
451900,Barbican Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.16
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.66
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
451900,Barbican Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
451900,Barbican Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.4
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
451900,Barbican Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.88
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
451900,Barbican Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
451900,Barbican Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
451900,Barbican Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.66
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
451900,Barbican Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
451900,Barbican Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
