Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
451900,Barbican Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
451900,Barbican Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.85
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
451900,Barbican Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.75
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
451900,Barbican Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.45
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
451900,Barbican Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
451900,Barbican Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
451900,Barbican Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.61
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
451900,Barbican Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.1
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
451900,Barbican Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
