Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
451900,Barbican Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.66
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.82
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
451900,Barbican Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
451900,Barbican Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
451900,Barbican Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.29
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.5
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
451900,Barbican Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.62
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
451900,Barbican Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
451900,Barbican Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
