Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
451900,Barbican Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
451900,Barbican Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
451900,Barbican Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
451900,Barbican Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
451900,Barbican Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.23
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
451900,Barbican Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
451900,Barbican Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
451900,Barbican Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.93
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
451900,Barbican Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.0
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
451900,Barbican Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
