Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
451900,Barbican Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
451900,Barbican Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
451900,Barbican Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
451900,Barbican Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
451900,Barbican Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
451900,Barbican Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
451900,Barbican Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
451900,Barbican Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
451900,Barbican Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.92
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
451900,Barbican Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
451900,Barbican Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
