Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
451900,Barbican Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
451900,Barbican Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
451900,Barbican Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
451900,Barbican Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
451900,Barbican Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
451900,Barbican Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
451900,Barbican Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
451900,Barbican Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
451900,Barbican Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
451900,Barbican Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
451900,Barbican Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
451900,Barbican Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
