Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
451900,Barbican Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
451900,Barbican Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
451900,Barbican Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
451900,Barbican Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
451900,Barbican Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
451900,Barbican Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
451900,Barbican Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
451900,Barbican Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
