Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
451900,Barbican Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
451900,Barbican Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
451900,Barbican Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
451900,Barbican Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
451900,Barbican Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
451900,Barbican Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
