Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
451900,Barbican Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.87
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.7
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
451900,Barbican Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
451900,Barbican Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
451900,Barbican Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
451900,Barbican Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
451900,Barbican Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
451900,Barbican Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
