Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
451900,Barbican Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
451900,Barbican Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
451900,Barbican Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.11
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
451900,Barbican Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.03
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
