Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.1
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451900,Barbican Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
451900,Barbican Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
451900,Barbican Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.85
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.25
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
451900,Barbican Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
