Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
451900,Barbican Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
451900,Barbican Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
451900,Barbican Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.76
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.76
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.16
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
451900,Barbican Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.22
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.6
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.69
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
451900,Barbican Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.73
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.15
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
451900,Barbican Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.79
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
451900,Barbican Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.49
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
451900,Barbican Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.78
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.17
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.21
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
451900,Barbican Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.29
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
