Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
451900,Barbican Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.63
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.4
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
451900,Barbican Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.81
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
451900,Barbican Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.97
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.22
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
451900,Barbican Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.08
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
451900,Barbican Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.33
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
451900,Barbican Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
451900,Barbican Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.51
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
451900,Barbican Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.79
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
451900,Barbican Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
451900,Barbican Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.68
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.33
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
451900,Barbican Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
