Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
451900,Barbican Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.35
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.99
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.2
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
451900,Barbican Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.79
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
451900,Barbican Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.74
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,75.1
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
451900,Barbican Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.76
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,92.1
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.9
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
451900,Barbican Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.9
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
451900,Barbican Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
451900,Barbican Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.32
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
451900,Barbican Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.52
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
451900,Barbican Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.01
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.43
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.46
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
451900,Barbican Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
