Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.66
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.9
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
451900,Barbican Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.8
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,86.9
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.0
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
451900,Barbican Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.01
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
451900,Barbican Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.96
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
451900,Barbican Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.96
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.79
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
