Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.63
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.26
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.21
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.28
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.4
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.38
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
