Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.85
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.13
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.33
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
451900,Barbican Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
451900,Barbican Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
