Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.88
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.46
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
451900,Barbican Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.59
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,26.3
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
451900,Barbican Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,26.2
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,26.1
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
