Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,26.0
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451900,Barbican Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,26.0
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
451900,Barbican Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
451900,Barbican Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,25.8
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,26.0
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
