Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,26.0
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,26.1
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,26.1
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
451900,Barbican Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,26.2
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,26.3
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
