Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
