Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
