Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.18
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.45
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
451900,Barbican Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.53
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
451900,Barbican Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.01
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
451900,Barbican Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
