Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.39
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
451900,Barbican Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.64
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
451900,Barbican Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.02
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.2
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
451900,Barbican Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.37
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
451900,Barbican Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.53
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
451900,Barbican Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.12
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
451900,Barbican Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.12
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.6
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
451900,Barbican Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.33
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
451900,Barbican Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
