Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.41
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.7
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
451900,Barbican Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.85
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
451900,Barbican Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.2
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.42
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
451900,Barbican Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.39
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.34
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
451900,Barbican Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
451900,Barbican Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.83
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
451900,Barbican Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.04
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
451900,Barbican Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.05
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.99
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.1
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.71
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
451900,Barbican Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.68
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,79.1
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.9
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
451900,Barbican Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.94
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,94.8
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.4
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
451900,Barbican Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.38
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.3
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
451900,Barbican Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.41
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.2
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
