Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.12
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
451900,Barbican Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.5
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.43
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
451900,Barbican Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.87
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.99
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.09
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
451900,Barbican Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.98
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.99
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
451900,Barbican Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.88
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.19
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
451900,Barbican Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.23
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.36
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
451900,Barbican Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.21
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.49
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
451900,Barbican Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.6
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.0
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
451900,Barbican Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.98
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,76.3
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.3
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
451900,Barbican Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.95
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.38
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
