Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.24
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
451900,Barbican Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.13
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.11
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.48
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
451900,Barbican Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.32
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.9
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
451900,Barbican Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.63
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.8
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
451900,Barbican Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.19
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
451900,Barbican Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.92
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
451900,Barbican Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.29
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,80.5
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.3
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.89
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
451900,Barbican Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.88
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
451900,Barbican Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.24
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.6
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
451900,Barbican Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.44
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.2
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
