Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.4
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.3
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
451900,Barbican Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.23
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.8
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.3
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
451900,Barbican Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.86
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,72.4
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
451900,Barbican Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.25
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.8
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.3
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
451900,Barbican Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.77
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.95
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.86
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
