Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.73
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
451900,Barbican Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.76
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
451900,Barbican Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.89
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.9
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.47
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,77.0
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.6
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
451900,Barbican Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.13
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.46
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
