Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.87
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
451900,Barbican Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
451900,Barbican Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
451900,Barbican Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.67
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
