Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
451900,Barbican Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
451900,Barbican Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
451900,Barbican Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
451900,Barbican Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
