Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
451900,Barbican Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
451900,Barbican Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
