Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
