Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
