Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
