Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.51
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
451900,Barbican Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
451900,Barbican Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
451900,Barbican Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
