Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
451900,Barbican Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
451900,Barbican Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
451900,Barbican Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
451900,Barbican Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
451900,Barbican Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
451900,Barbican Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
451900,Barbican Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.2
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.6
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
451900,Barbican Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
451900,Barbican Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
