Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
451900,Barbican Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.12
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
451900,Barbican Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.21
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.7
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
451900,Barbican Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.0
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
451900,Barbican Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.99
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
451900,Barbican Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.33
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.87
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
451900,Barbican Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.25
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.0
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
451900,Barbican Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.13
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.7
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
451900,Barbican Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.35
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.1
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.87
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
451900,Barbican Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.11
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
451900,Barbican Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.14
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.15
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
451900,Barbican Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.26
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.67
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
