Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
451900,Barbican Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.79
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.63
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
451900,Barbican Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.94
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.5
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.7
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
451900,Barbican Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.61
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.86
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
451900,Barbican Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.29
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
451900,Barbican Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.86
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.28
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
451900,Barbican Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.82
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
451900,Barbican Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.94
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,71.7
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.4
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.48
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
451900,Barbican Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.28
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.31
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,85.8
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,141.9
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.24
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
451900,Barbican Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.95
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
451900,Barbican Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
451900,Barbican Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
