Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.17
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.8
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.48
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
451900,Barbican Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.5
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
