Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.8
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
451900,Barbican Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.34
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
451900,Barbican Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.86
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
451900,Barbican Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
451900,Barbican Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.78
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.16
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
451900,Barbican Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
451900,Barbican Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.21
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
