Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
451900,Barbican Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.42
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.51
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
451900,Barbican Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.65
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
451900,Barbican Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.38
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
451900,Barbican Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.75
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.51
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
451900,Barbican Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.34
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
451900,Barbican Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
