Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.15
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
451900,Barbican Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.35
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.02
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.41
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.45
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451900,Barbican Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.8
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.45
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,26.3
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.76
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,26.2
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.25
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,26.1
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.18
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,26.0
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
