Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
451900,Barbican Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,25.8
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,25.7
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,25.6
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
451900,Barbican Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,25.5
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
451900,Barbican Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,25.5
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,25.5
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
451900,Barbican Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,25.5
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
451900,Barbican Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,25.5
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,25.5
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,25.5
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
