Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,25.5
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
451900,Barbican Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,25.5
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,25.6
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,25.6
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,25.7
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,25.8
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,25.8
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,25.9
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,26.0
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,26.0
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,26.1
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,26.2
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
