Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,26.3
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
