Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
