Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
